Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
895926,"EAGLE STREET,HEAGE",2024-01-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.24
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,N Current (RMS),A,64.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,135.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,transformer,,Temperature,C,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.92
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.31
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.04
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,N Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,113.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.28
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,transformer,,Temperature,C,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.66
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.83
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.54
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,N Current (RMS),A,48.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,103.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,transformer,,Temperature,C,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.62
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.98
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,N Current (RMS),A,55.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,113.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,transformer,,Temperature,C,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.49
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,N Current (RMS),A,53.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,N Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,transformer,,Temperature,C,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.66
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.98
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,N Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,87.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,N Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,transformer,,Temperature,C,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
895926,"EAGLE STREET,HEAGE",2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.82
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.75
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,N Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,93.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
