Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,transformer,,Temperature,C,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,31.01
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,N Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,129.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,transformer,,Temperature,C,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.42
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,36.21
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,N Current (RMS),A,77.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,149.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,transformer,,Temperature,C,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,38.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.47
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,N Current (RMS),A,83.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,160.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,N Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,transformer,,Temperature,C,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.07
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.92
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,34.48
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.43
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,N Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,144.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.17
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,38.96
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,N Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,162.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,N Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.08
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
895926,"EAGLE STREET,HEAGE",2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,34.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.36
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,N Current (RMS),A,68.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,144.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.28
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,36.36
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,N Current (RMS),A,71.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,149.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
