Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.23
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.53
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.56
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.71
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,N Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,120.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.39
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.71
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.44
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.34
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.39
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,N Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,127.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.63
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,35.13
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.33
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,N Current (RMS),A,74.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,145.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.31
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.04
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,N Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.7
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
895926,"EAGLE STREET,HEAGE",2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.85
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.08
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.36
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,N Current (RMS),A,65.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,123.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.13
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,transformer,,Temperature,C,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.75
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.98
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,N Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,104.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.35
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.02
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.68
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,N Current (RMS),A,55.5
