Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,116.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.33
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,transformer,,Temperature,C,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.42
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.78
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,N Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,115.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.32
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.55
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,transformer,,Temperature,C,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.49
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.17
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.38
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,30.28
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.37
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,N Current (RMS),A,60.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,125.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,N Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,transformer,,Temperature,C,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.66
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.37
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,N Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,118.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.39
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,transformer,,Temperature,C,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.42
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
895926,"EAGLE STREET,HEAGE",2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.52
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.38
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.49
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,N Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,109.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.28
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,transformer,,Temperature,C,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.76
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.89
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.37
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,N Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,116.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,transformer,,Temperature,C,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,36.28
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,N Current (RMS),A,79.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,150.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.93
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.66
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,transformer,,Temperature,C,18.3
