Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.78
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.88
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,N Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.32
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,transformer,,Temperature,C,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.43
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.16
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.34
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,N Current (RMS),A,67.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,128.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,transformer,,Temperature,C,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.21
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.59
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.75
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,N Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.58
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.52
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,transformer,,Temperature,C,18.3
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
895926,"EAGLE STREET,HEAGE",2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.32
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.21
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.13
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,N Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,transformer,,Temperature,C,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.01
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,N Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,N Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,transformer,,Temperature,C,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.74
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.15
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.95
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,transformer,,Temperature,C,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.41
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.13
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,N Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,N Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
