Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,transformer,,Temperature,C,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.13
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.27
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.62
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.84
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,N Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,transformer,,Temperature,C,18.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.63
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.46
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.68
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,N Current (RMS),A,59.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,106.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,transformer,,Temperature,C,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
895926,"EAGLE STREET,HEAGE",2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.45
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.13
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.14
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.98
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,N Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,transformer,,Temperature,C,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.28
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.09
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,N Current (RMS),A,54.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,106.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.97
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,transformer,,Temperature,C,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.13
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,N Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.98
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,transformer,,Temperature,C,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.77
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.51
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,transformer,,Temperature,C,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.15
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,N Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
