Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,transformer,,Temperature,C,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.74
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.11
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.49
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,N Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.3
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.66
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,transformer,,Temperature,C,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
895926,"EAGLE STREET,HEAGE",2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.69
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,N Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,95.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,transformer,,Temperature,C,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.29
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,N Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,N Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,transformer,,Temperature,C,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.29
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,N Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.23
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,N Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,transformer,,Temperature,C,17.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.67
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.47
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,N Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,80.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.02
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,N Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,transformer,,Temperature,C,17.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.84
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.95
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,N Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,N Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
