Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.96
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.17
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,N Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.99
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.94
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
895926,"EAGLE STREET,HEAGE",2024-01-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.35
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.56
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.51
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.14
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.67
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.57
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.91
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,N Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,91.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.89
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,transformer,,Temperature,C,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.13
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.32
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.88
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,N Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.93
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,transformer,,Temperature,C,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.97
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.12
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,N Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.33
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.24
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.67
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.81
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,N Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
