Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,transformer,,Temperature,C,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
895926,"EAGLE STREET,HEAGE",2024-01-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.29
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.19
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.06
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,N Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.06
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,N Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,transformer,,Temperature,C,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.94
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.61
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,N Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.54
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,transformer,,Temperature,C,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.59
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.36
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,N Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.74
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,N Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,transformer,,Temperature,C,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.66
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.49
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,N Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.19
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,N Current (RMS),A,50.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.45
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.93
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.01
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.76
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.65
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,89.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.74
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.03
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,N Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
895926,"EAGLE STREET,HEAGE",2024-01-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.78
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.75
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.42
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.37
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
