Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.53
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.52
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,N Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.15
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.07
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.84
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.79
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.82
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,N Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,85.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,transformer,,Temperature,C,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.75
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,N Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.05
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.49
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,N Current (RMS),A,43.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.59
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,N Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.33
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,N Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.59
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
895926,"EAGLE STREET,HEAGE",2024-01-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.46
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.83
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,N Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,72.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.28
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.45
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
