Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.26
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,N Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.93
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.14
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.29
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.57
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,N Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,transformer,,Temperature,C,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.27
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.88
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,transformer,,Temperature,C,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.63
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,N Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
895926,"EAGLE STREET,HEAGE",2024-01-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.71
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.89
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,transformer,,Temperature,C,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.63
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.15
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.43
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,N Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,transformer,,Temperature,C,16.6
