Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,N Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.22
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,N Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.72
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,N Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.91
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.69
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,transformer,,Temperature,C,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.83
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,N Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,transformer,,Temperature,C,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
895926,"EAGLE STREET,HEAGE",2024-01-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.52
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.69
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,N Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.88
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,transformer,,Temperature,C,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.05
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.63
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,N Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.68
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,N Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.99
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.71
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,N Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
