Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.59
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,transformer,,Temperature,C,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.12
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.92
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.29
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,N Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
895926,"EAGLE STREET,HEAGE",2024-01-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.86
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,N Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.08
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,N Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,N Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.42
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
