Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,N Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.37
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,N Current (RMS),A,40.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
895926,"EAGLE STREET,HEAGE",2024-01-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.26
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,N Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.42
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.34
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,N Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.05
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.73
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,N Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,transformer,,Temperature,C,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
