Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.76
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,N Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.86
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
895926,"EAGLE STREET,HEAGE",2024-01-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,N Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,transformer,,Temperature,C,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.87
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.54
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,transformer,,Temperature,C,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,N Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,transformer,,Temperature,C,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,N Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,N Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
