Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,transformer,,Temperature,C,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,transformer,,Temperature,C,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.95
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.38
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.83
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.23
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.73
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,N Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
