Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
895926,"EAGLE STREET,HEAGE",2024-01-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.43
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.39
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,N Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.82
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.73
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.97
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,N Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,transformer,,Temperature,C,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,N Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,N Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,transformer,,Temperature,C,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.05
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,N Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,transformer,,Temperature,C,16.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
895926,"EAGLE STREET,HEAGE",2024-01-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.48
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.24
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,N Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
