Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,transformer,,Temperature,C,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.45
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.53
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,transformer,,Temperature,C,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.23
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,N Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,transformer,,Temperature,C,16.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.51
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,N Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,transformer,,Temperature,C,15.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,N Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.33
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.07
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,N Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
895926,"EAGLE STREET,HEAGE",2024-01-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.46
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,N Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
