Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.88
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,N Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.05
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.34
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.07
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,N Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.23
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,N Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
895926,"EAGLE STREET,HEAGE",2024-01-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.09
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,N Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,transformer,,Temperature,C,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,N Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
