Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.23
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,transformer,,Temperature,C,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.11
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,N Current (RMS),A,33.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,transformer,,Temperature,C,12.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.61
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,N Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,transformer,,Temperature,C,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.37
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.95
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,transformer,,Temperature,C,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
895926,"EAGLE STREET,HEAGE",2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.73
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.04
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,N Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,N Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,transformer,,Temperature,C,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.19
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,N Current (RMS),A,42.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,transformer,,Temperature,C,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.82
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,N Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
