Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,transformer,,Temperature,C,12.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.71
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,N Current (RMS),A,33.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,transformer,,Temperature,C,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.25
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,N Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,transformer,,Temperature,C,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.62
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.34
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,N Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,transformer,,Temperature,C,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
895926,"EAGLE STREET,HEAGE",2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.23
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.53
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,N Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,transformer,,Temperature,C,13.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.55
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,N Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,transformer,,Temperature,C,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.64
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,N Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,transformer,,Temperature,C,13.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
