Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.24
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,N Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,transformer,,Temperature,C,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.18
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.66
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.87
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,transformer,,Temperature,C,13.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.32
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.05
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.72
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,N Current (RMS),A,48.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,transformer,,Temperature,C,13.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
895926,"EAGLE STREET,HEAGE",2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.99
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,N Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,transformer,,Temperature,C,13.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.47
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.96
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,N Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,transformer,,Temperature,C,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.46
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,N Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,transformer,,Temperature,C,14.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.23
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.04
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.81
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,N Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.21
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
