Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,transformer,,Temperature,C,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.81
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.55
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.98
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,N Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.48
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,transformer,,Temperature,C,14.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.12
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,N Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
895926,"EAGLE STREET,HEAGE",2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.39
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.13
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,N Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.05
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.03
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.83
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.54
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,N Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,114.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.48
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.51
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,N Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.31
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.88
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,N Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,119.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,transformer,,Temperature,C,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.79
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,34.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.98
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,N Current (RMS),A,73.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,143.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
