Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.51
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.64
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,N Current (RMS),A,64.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,123.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,transformer,,Temperature,C,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.99
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
895926,"EAGLE STREET,HEAGE",2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.87
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.22
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.33
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,N Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,31.61
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.58
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,N Current (RMS),A,61.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,131.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.47
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,N Current (RMS),A,66.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,130.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,33.43
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,N Current (RMS),A,73.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,139.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.95
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.44
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.93
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,N Current (RMS),A,70.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,140.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,N Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.72
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.18
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,36.35
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.03
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,N Current (RMS),A,69.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,151.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
