Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.86
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,N Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.44
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
895926,"EAGLE STREET,HEAGE",2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.42
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,37.35
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,N Current (RMS),A,78.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,156.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.39
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,N Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.82
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.77
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.36
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.81
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,N Current (RMS),A,67.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,135.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.66
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.62
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.58
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.84
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.39
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.23
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,N Current (RMS),A,58.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,131.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.33
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.32
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,33.99
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.15
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,N Current (RMS),A,65.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,143.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.93
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.82
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.69
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,N Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,141.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.28
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.09
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.11
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,33.78
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,N Current (RMS),A,67.9
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,141.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.17
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.11
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,N Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
