Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.52
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
895926,"EAGLE STREET,HEAGE",2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.61
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.35
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,42.19
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.06
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,N Current (RMS),A,90.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,176.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.88
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,N Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.76
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.75
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.73
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,40.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.56
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,N Current (RMS),A,84.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,169.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,transformer,,Temperature,C,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.18
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.46
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.62
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,N Current (RMS),A,70.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,132.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,N Current (RMS),A,35.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,transformer,,Temperature,C,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.71
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.41
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.64
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,N Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,111.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.84
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,transformer,,Temperature,C,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.98
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.13
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.77
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.25
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,N Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,105.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,transformer,,Temperature,C,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.39
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.83
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,N Current (RMS),A,56.9
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,118.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.22
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,transformer,,Temperature,C,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
895926,"EAGLE STREET,HEAGE",2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.26
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,N Current (RMS),A,63.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,122.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
