Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,N Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.69
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.41
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.98
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,N Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.58
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.87
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,N Current (RMS),A,64.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,114.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,N Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,transformer,,Temperature,C,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.49
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.57
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,N Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,106.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.84
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,N Current (RMS),A,59.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,106.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.45
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,N Current (RMS),A,59.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,105.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
895926,"EAGLE STREET,HEAGE",2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.01
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.95
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,N Current (RMS),A,57.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,116.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,N Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.78
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,N Current (RMS),A,57.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,103.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
