Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.77
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.77
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,N Current (RMS),A,48.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.02
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.94
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,N Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.04
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,N Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,N Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.38
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.55
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.17
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.64
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,N Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.12
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.83
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,N Current (RMS),A,49.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,94.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.31
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,N Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,N Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
895926,"EAGLE STREET,HEAGE",2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.03
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,N Current (RMS),A,69.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,119.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,N Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.64
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.79
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,N Current (RMS),A,70.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,122.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,N Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,transformer,,Temperature,C,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
