Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.82
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.82
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,N Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,106.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.37
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.85
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,N Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.85
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,N Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,transformer,,Temperature,C,17.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.24
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.93
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.94
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,N Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.68
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.69
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.64
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.79
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,N Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.98
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
895926,"EAGLE STREET,HEAGE",2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.36
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.84
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,N Current (RMS),A,57.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.76
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.14
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.18
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,N Current (RMS),A,64.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,109.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.64
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,transformer,,Temperature,C,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.62
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.18
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,N Current (RMS),A,75.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,127.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.45
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
