Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,transformer,,Temperature,C,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.56
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.58
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,N Current (RMS),A,64.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,109.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.54
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.11
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,N Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,transformer,,Temperature,C,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.41
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.51
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,N Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,N Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,N Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,transformer,,Temperature,C,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.22
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.39
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.22
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,N Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.78
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,transformer,,Temperature,C,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
895926,"EAGLE STREET,HEAGE",2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.64
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,N Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.42
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.29
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,N Current (RMS),A,41.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,transformer,,Temperature,C,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.99
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,N Current (RMS),A,62.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,114.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,transformer,,Temperature,C,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.04
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.72
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.16
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,N Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.66
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,transformer,,Temperature,C,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.59
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.35
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.04
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,N Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,112.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.16
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
