Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.76
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,N Current (RMS),A,53.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,109.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.72
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,transformer,,Temperature,C,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.09
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.93
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,N Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.08
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,N Current (RMS),A,47.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
895926,"EAGLE STREET,HEAGE",2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.61
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,N Current (RMS),A,42.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,transformer,,Temperature,C,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.33
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.57
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.51
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,N Current (RMS),A,41.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,93.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.09
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.02
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.15
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.47
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,N Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.48
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.79
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.05
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.05
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.22
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.31
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.37
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,N Current (RMS),A,38.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,100.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.3
