Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.17
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.12
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.39
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.23
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.64
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,N Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,105.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.46
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.12
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
895926,"EAGLE STREET,HEAGE",2024-01-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.04
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.47
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,N Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.83
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.24
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.64
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,N Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,transformer,,Temperature,C,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.35
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.24
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.65
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,N Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,96.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.31
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.62
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,N Current (RMS),A,40.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.83
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.86
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.98
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,N Current (RMS),A,39.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,N Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,N Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,transformer,,Temperature,C,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
