Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,N Current (RMS),A,46.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.7
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.59
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
895926,"EAGLE STREET,HEAGE",2024-01-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.42
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,N Current (RMS),A,52.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.52
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.38
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.86
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.96
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,N Current (RMS),A,56.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,107.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.92
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.56
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.31
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.52
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,N Current (RMS),A,49.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.28
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.06
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.39
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,N Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.85
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.64
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,N Current (RMS),A,49.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,transformer,,Temperature,C,14.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.29
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.13
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,N Current (RMS),A,49.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
