Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
895926,"EAGLE STREET,HEAGE",2024-01-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.55
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.56
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.66
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,N Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.24
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.28
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.94
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,N Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.66
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,N Current (RMS),A,43.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,83.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.28
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,transformer,,Temperature,C,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.92
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,N Current (RMS),A,36.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.89
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,N Current (RMS),A,48.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.26
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,N Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,transformer,,Temperature,C,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
895926,"EAGLE STREET,HEAGE",2024-01-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.99
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
