Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,transformer,,Temperature,C,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.91
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,N Current (RMS),A,44.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.69
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,N Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,75.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,transformer,,Temperature,C,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.63
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,N Current (RMS),A,45.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,transformer,,Temperature,C,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.53
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.47
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,N Current (RMS),A,56.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,N Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.01
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,N Current (RMS),A,49.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,transformer,,Temperature,C,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
895926,"EAGLE STREET,HEAGE",2024-01-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.16
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,N Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,transformer,,Temperature,C,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
