Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.64
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,N Current (RMS),A,44.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.39
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,N Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,transformer,,Temperature,C,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.99
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,N Current (RMS),A,32.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.51
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,N Current (RMS),A,35.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,transformer,,Temperature,C,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.95
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,N Current (RMS),A,33.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,transformer,,Temperature,C,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
895926,"EAGLE STREET,HEAGE",2024-01-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,N Current (RMS),A,38.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,transformer,,Temperature,C,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.58
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,N Current (RMS),A,38.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
