Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,transformer,,Temperature,C,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,N Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,transformer,,Temperature,C,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.36
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,N Current (RMS),A,29.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,transformer,,Temperature,C,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,N Current (RMS),A,41.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.46
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,N Current (RMS),A,39.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
895926,"EAGLE STREET,HEAGE",2024-01-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.49
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,N Current (RMS),A,40.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.59
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,N Current (RMS),A,34.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.55
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.38
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,N Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
