Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.77
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,N Current (RMS),A,52.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,transformer,,Temperature,C,16.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.08
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.02
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,N Current (RMS),A,52.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,N Current (RMS),A,42.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
895926,"EAGLE STREET,HEAGE",2024-01-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.72
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.15
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,N Current (RMS),A,41.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,77.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,transformer,,Temperature,C,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.83
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,N Current (RMS),A,43.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,77.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,N Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,transformer,,Temperature,C,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.98
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,transformer,,Temperature,C,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.75
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.44
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,N Current (RMS),A,30.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
