Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,transformer,,Temperature,C,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.73
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.87
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.31
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,N Current (RMS),A,26.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,N Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,transformer,,Temperature,C,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.06
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.49
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,N Current (RMS),A,31.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,transformer,,Temperature,C,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
895926,"EAGLE STREET,HEAGE",2024-01-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.34
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.01
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.53
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,N Current (RMS),A,34.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.87
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,N Current (RMS),A,1.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,transformer,,Temperature,C,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.27
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.19
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,N Current (RMS),A,23.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,transformer,,Temperature,C,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.93
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.08
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.78
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,N Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.98
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,N Current (RMS),A,1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,transformer,,Temperature,C,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
