Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.25
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.72
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.16
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,N Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.89
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.55
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,N Current (RMS),A,28.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.7
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,N Current (RMS),A,1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
895926,"EAGLE STREET,HEAGE",2024-01-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.04
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.73
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,N Current (RMS),A,52.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,83.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,N Current (RMS),A,44.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.43
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,N Current (RMS),A,42.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.58
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,N Current (RMS),A,39.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.47
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.59
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.87
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,N Current (RMS),A,48.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.66
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,N Current (RMS),A,37.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,transformer,,Temperature,C,17.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
895926,"EAGLE STREET,HEAGE",2024-01-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
